Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.49
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.6
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.1
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.0
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,23.5
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.2
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.58
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.18
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
604523,Park Road Tenby,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.94
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.47
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.89
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0110,L3 Active Power,kW,17.74
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0110,L2 Active Power,kW,17.05
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0110,L1 Active Power,kW,17.16
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0110,N Current (RMS),A,16.2
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,77.7
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,73.9
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,75.0
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.92
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.69
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.54
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.7
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,23.5
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.49
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.01
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.81
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
604523,Park Road Tenby,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.52
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.05
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.36
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0110,L3 Active Power,kW,17.83
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0110,L2 Active Power,kW,17.17
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0110,L1 Active Power,kW,17.06
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0110,N Current (RMS),A,15.6
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,78.1
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,74.4
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,74.3
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.52
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.23
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.04
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.3
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.4
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,23.5
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.3
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.75
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
604523,Park Road Tenby,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.72
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.34
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.49
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0110,L3 Active Power,kW,17.35
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0110,L2 Active Power,kW,16.61
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0110,L1 Active Power,kW,16.65
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0110,N Current (RMS),A,15.3
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,76.7
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,72.1
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,72.7
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.62
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.05
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.0
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,23.5
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.54
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.07
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.27
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
604523,Park Road Tenby,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.81
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.19
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.61
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0110,L3 Active Power,kW,18.22
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0110,L2 Active Power,kW,17.77
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0110,L1 Active Power,kW,17.45
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0110,N Current (RMS),A,14.9
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,80.3
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,77.0
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,76.2
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.84
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.49
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.75
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,23.5
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.76
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.91
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.7
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
604523,Park Road Tenby,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.48
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.2
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.7
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0110,L3 Active Power,kW,19.35
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0110,L2 Active Power,kW,19.85
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0110,L1 Active Power,kW,18.84
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0110,N Current (RMS),A,15.0
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,85.3
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,85.7
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,82.7
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.58
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.67
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,23.4
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.59
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.77
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.7
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
604523,Park Road Tenby,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.19
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.89
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.41
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0110,L3 Active Power,kW,19.45
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0110,L2 Active Power,kW,18.14
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0110,L1 Active Power,kW,18.45
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0110,N Current (RMS),A,15.4
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,84.5
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,78.2
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,80.1
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.77
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.03
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.9
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,23.4
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.49
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.92
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.16
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
604523,Park Road Tenby,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.54
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.49
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.11
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0110,L3 Active Power,kW,18.05
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0110,L2 Active Power,kW,16.39
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0110,L1 Active Power,kW,17.51
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0110,N Current (RMS),A,15.8
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,78.0
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,70.6
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,75.7
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.49
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.34
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.77
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.4
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,23.3
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.08
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.11
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.88
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
604523,Park Road Tenby,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.04
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.78
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.56
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0110,L3 Active Power,kW,18.82
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0110,L2 Active Power,kW,17.21
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0110,L1 Active Power,kW,17.84
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0110,N Current (RMS),A,15.9
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,80.8
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,73.5
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,76.7
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.65
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.63
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,23.4
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.23
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.21
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.03
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
604523,Park Road Tenby,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.29
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.07
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.78
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0110,L3 Active Power,kW,18.67
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0110,L2 Active Power,kW,17.36
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0110,L1 Active Power,kW,17.9
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0110,N Current (RMS),A,15.5
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,80.0
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,73.9
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,76.7
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.66
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.2
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.2
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,23.4
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
