Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.62
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.8
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
604523,Park Road Tenby,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.34
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.1
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.56
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0110,L3 Active Power,kW,18.31
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0110,L2 Active Power,kW,17.75
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0110,L1 Active Power,kW,17.83
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0110,N Current (RMS),A,15.3
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,78.8
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,75.6
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,76.4
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.98
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.53
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.41
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.4
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,23.3
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.27
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.14
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
604523,Park Road Tenby,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.67
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.54
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.1
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0110,L3 Active Power,kW,18.92
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0110,L2 Active Power,kW,18.72
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0110,L1 Active Power,kW,18.23
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0110,N Current (RMS),A,14.9
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,81.4
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,79.8
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,78.5
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.1
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.84
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.38
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,23.3
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.85
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.92
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.44
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
604523,Park Road Tenby,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.61
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.95
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.18
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0110,L3 Active Power,kW,16.97
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0110,L2 Active Power,kW,16.47
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0110,L1 Active Power,kW,16.94
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0110,N Current (RMS),A,15.3
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,72.8
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,70.0
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,72.4
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.56
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.47
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,23.2
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.94
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.59
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.47
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
604523,Park Road Tenby,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.07
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.07
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.64
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0110,L3 Active Power,kW,17.82
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0110,L2 Active Power,kW,16.9
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0110,L1 Active Power,kW,17.27
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0110,N Current (RMS),A,15.5
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,76.7
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,72.3
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,74.3
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.04
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.71
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.7
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,23.1
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.76
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.95
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.17
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
604523,Park Road Tenby,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.88
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.51
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.84
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0110,L3 Active Power,kW,18.53
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0110,L2 Active Power,kW,17.67
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0110,L1 Active Power,kW,17.95
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0110,N Current (RMS),A,15.8
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,80.4
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,76.0
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,77.5
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.09
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.21
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.66
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.1
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,23.1
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.83
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.79
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.36
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
604523,Park Road Tenby,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.21
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.89
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.52
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0110,L3 Active Power,kW,18.17
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0110,L2 Active Power,kW,17.31
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0110,L1 Active Power,kW,17.16
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0110,N Current (RMS),A,15.8
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,77.4
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,72.9
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,73.1
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.13
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.62
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.01
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.2
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,23.1
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.71
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.11
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.83
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
604523,Park Road Tenby,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.99
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.0
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.21
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0110,L3 Active Power,kW,17.72
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0110,L2 Active Power,kW,17.65
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0110,L1 Active Power,kW,17.51
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0110,N Current (RMS),A,15.7
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,75.9
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,74.8
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,74.6
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.75
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,23.1
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.76
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.07
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.96
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
604523,Park Road Tenby,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.15
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.02
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.15
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0110,L3 Active Power,kW,17.18
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0110,L2 Active Power,kW,17.07
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0110,L1 Active Power,kW,17.65
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0110,N Current (RMS),A,16.6
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,75.1
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,73.5
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,76.1
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.11
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.41
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.7
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,23.0
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.18
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
604523,Park Road Tenby,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.21
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.15
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.63
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0110,L3 Active Power,kW,20.27
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0110,L2 Active Power,kW,16.5
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0110,L1 Active Power,kW,17.59
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0110,N Current (RMS),A,19.7
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,86.0
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,70.5
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,75.8
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.58
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.7
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.4
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.9
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,23.0
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.01
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.75
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.22
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
604523,Park Road Tenby,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.97
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.9
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.11
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0110,L3 Active Power,kW,19.12
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0110,L2 Active Power,kW,15.61
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0110,L1 Active Power,kW,16.43
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0110,N Current (RMS),A,19.8
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,81.8
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,67.3
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,70.9
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
