Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.07
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.91
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.29
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.1
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.2
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,23.0
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.14
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.74
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.46
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
604523,Park Road Tenby,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.19
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.67
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.02
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0110,L3 Active Power,kW,20.79
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0110,L2 Active Power,kW,17.32
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0110,L1 Active Power,kW,18.18
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0110,N Current (RMS),A,20.2
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,88.2
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,73.8
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,77.6
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.93
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.41
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.74
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.0
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,22.9
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.41
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.5
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.68
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
604523,Park Road Tenby,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.38
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.92
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.22
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0110,L3 Active Power,kW,20.88
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0110,L2 Active Power,kW,17.48
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0110,L1 Active Power,kW,18.01
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0110,N Current (RMS),A,19.6
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,90.0
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,76.0
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,78.4
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.35
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.32
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.11
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.5
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.9
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,22.8
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.67
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.38
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.01
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
604523,Park Road Tenby,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.72
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.31
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.87
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0110,L3 Active Power,kW,20.87
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0110,L2 Active Power,kW,17.0
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0110,L1 Active Power,kW,18.09
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0110,N Current (RMS),A,19.5
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,88.3
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,72.2
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,77.0
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.47
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.18
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.79
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.0
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,22.8
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.9
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.75
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.07
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
604523,Park Road Tenby,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.68
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.48
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.05
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0110,L3 Active Power,kW,20.61
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0110,L2 Active Power,kW,17.56
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0110,L1 Active Power,kW,18.07
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0110,N Current (RMS),A,18.2
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,87.1
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,74.6
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,76.9
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.84
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.25
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,22.8
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.15
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.26
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.57
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
604523,Park Road Tenby,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.7
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.41
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,5.15
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0110,L3 Active Power,kW,19.82
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0110,L2 Active Power,kW,18.72
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0110,L1 Active Power,kW,19.55
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.2
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,86.2
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,80.7
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,84.8
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.86
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.07
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.42
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.7
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.3
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,22.8
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.25
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.14
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.26
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
604523,Park Road Tenby,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.3
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.25
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.28
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0110,L3 Active Power,kW,19.23
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0110,L2 Active Power,kW,18.0
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0110,L1 Active Power,kW,18.61
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0110,N Current (RMS),A,15.5
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,82.0
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,76.3
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,79.8
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.51
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.82
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.81
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.51
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.6
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.5
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,22.7
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.75
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.85
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.07
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
604523,Park Road Tenby,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.73
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.85
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.46
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0110,L3 Active Power,kW,19.31
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0110,L2 Active Power,kW,18.63
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0110,L1 Active Power,kW,18.94
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0110,N Current (RMS),A,15.5
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,82.5
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,79.1
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,81.0
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.11
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.62
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.19
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,22.6
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.02
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.61
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.9
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
604523,Park Road Tenby,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.15
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.75
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.29
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0110,L3 Active Power,kW,18.96
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0110,L2 Active Power,kW,18.37
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0110,L1 Active Power,kW,18.27
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0110,N Current (RMS),A,15.7
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,82.6
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,79.0
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,79.2
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.46
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.47
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.07
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.1
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,22.7
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.1
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.33
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.24
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
604523,Park Road Tenby,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.19
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.53
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.42
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0110,L3 Active Power,kW,18.94
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0110,L2 Active Power,kW,18.11
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0110,L1 Active Power,kW,18.09
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0110,N Current (RMS),A,15.8
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,81.7
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,77.1
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,77.9
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.26
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.15
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.52
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
