Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.9
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,22.7
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.79
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.58
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.23
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
604523,Park Road Tenby,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.68
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.32
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.19
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0110,L3 Active Power,kW,19.41
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0110,L2 Active Power,kW,18.4
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0110,L1 Active Power,kW,18.49
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0110,N Current (RMS),A,15.5
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,83.4
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,78.4
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,79.7
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.56
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.23
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.1
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.5
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,22.7
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.37
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.96
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.05
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
604523,Park Road Tenby,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.5
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.86
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,5.13
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0110,L3 Active Power,kW,19.88
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0110,L2 Active Power,kW,18.33
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0110,L1 Active Power,kW,18.69
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.0
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,85.6
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,78.1
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,81.0
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.93
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.56
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.4
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,22.6
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.68
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.61
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.03
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
604523,Park Road Tenby,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.75
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.01
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.96
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0110,L3 Active Power,kW,19.9
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0110,L2 Active Power,kW,18.83
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0110,L1 Active Power,kW,19.56
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0110,N Current (RMS),A,17.3
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,86.5
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,80.6
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,84.7
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.61
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.26
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.65
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.4
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,22.6
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.22
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.85
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.1
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
604523,Park Road Tenby,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.42
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.71
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.6
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0110,L3 Active Power,kW,20.35
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0110,L2 Active Power,kW,20.17
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0110,L1 Active Power,kW,20.11
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0110,N Current (RMS),A,16.9
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,90.1
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,87.3
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,88.5
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.09
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.61
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.37
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.6
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,22.5
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.08
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.52
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.9
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
604523,Park Road Tenby,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.31
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.95
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.23
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0110,L3 Active Power,kW,15.46
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0110,L2 Active Power,kW,16.53
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0110,L1 Active Power,kW,17.42
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0110,N Current (RMS),A,19.3
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,67.4
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,70.3
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,74.2
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.05
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.7
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.0
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,22.4
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.79
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.67
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.71
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
604523,Park Road Tenby,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.32
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.95
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.37
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0110,L3 Active Power,kW,22.18
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0110,L2 Active Power,kW,18.19
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0110,L1 Active Power,kW,17.82
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0110,N Current (RMS),A,23.3
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,93.6
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,76.6
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,75.4
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.54
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.97
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.81
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.6
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,22.4
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.44
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.17
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.37
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
604523,Park Road Tenby,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.11
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.78
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.07
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0110,L3 Active Power,kW,22.59
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0110,L2 Active Power,kW,17.01
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0110,L1 Active Power,kW,16.24
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0110,N Current (RMS),A,26.8
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,94.6
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,72.1
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,69.6
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.58
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.72
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.45
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.4
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.29
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.26
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.68
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
604523,Park Road Tenby,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.8
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.31
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.7
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0110,L3 Active Power,kW,19.01
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0110,L2 Active Power,kW,18.38
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0110,L1 Active Power,kW,19.13
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0110,N Current (RMS),A,17.2
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,82.7
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,78.6
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,82.2
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.6
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.1
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.92
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.5
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.94
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.28
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.07
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
604523,Park Road Tenby,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.73
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.41
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.74
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0110,L3 Active Power,kW,21.82
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0110,L2 Active Power,kW,21.34
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0110,L1 Active Power,kW,22.3
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0110,N Current (RMS),A,17.3
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,93.5
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,90.4
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,94.9
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.61
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.93
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.23
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.0
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,22.1
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.82
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.27
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.86
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
604523,Park Road Tenby,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.89
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.54
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.87
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0110,L3 Active Power,kW,19.77
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0110,L2 Active Power,kW,19.23
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0110,L1 Active Power,kW,20.3
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0110,N Current (RMS),A,17.7
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,86.2
