Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,83.1
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,87.9
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.57
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.32
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.5
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,22.1
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.16
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.65
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.17
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
604523,Park Road Tenby,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.66
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.38
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.03
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0110,L3 Active Power,kW,19.76
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0110,L2 Active Power,kW,19.04
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0110,L1 Active Power,kW,20.34
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0110,N Current (RMS),A,17.3
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,84.0
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,80.5
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,86.3
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.4
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.38
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.3
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,22.1
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.97
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.19
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.09
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
604523,Park Road Tenby,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.1
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.23
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.23
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0110,L3 Active Power,kW,23.89
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0110,L2 Active Power,kW,18.94
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0110,L1 Active Power,kW,20.22
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0110,N Current (RMS),A,24.1
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,100.1
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,80.1
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,85.6
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.68
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.79
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.1
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,22.1
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.33
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.08
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.55
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
604523,Park Road Tenby,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.46
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.71
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.39
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0110,L3 Active Power,kW,22.85
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0110,L2 Active Power,kW,19.09
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0110,L1 Active Power,kW,18.85
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0110,N Current (RMS),A,22.3
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,97.6
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,81.5
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,81.3
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.85
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.94
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.67
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.72
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.9
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
604523,Park Road Tenby,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.34
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0110,L3 Active Power,kW,15.76
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0110,L2 Active Power,kW,15.63
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0110,L1 Active Power,kW,15.57
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.5
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,67.3
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,66.2
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,66.0
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.12
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.18
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.3
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.9
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.05
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.08
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.44
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
604523,Park Road Tenby,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.96
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.75
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.54
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0110,L3 Active Power,kW,17.2
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0110,L2 Active Power,kW,17.16
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0110,L1 Active Power,kW,17.31
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0110,N Current (RMS),A,16.4
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,76.2
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,74.6
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,75.3
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.49
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.47
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.1
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.99
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.53
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.68
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
604523,Park Road Tenby,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.2
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.75
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.53
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0110,L3 Active Power,kW,18.4
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0110,L2 Active Power,kW,17.52
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0110,L1 Active Power,kW,18.43
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0110,N Current (RMS),A,18.1
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,80.6
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,76.1
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,79.4
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.12
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.64
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.55
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.0
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.92
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.55
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.74
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
604523,Park Road Tenby,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.54
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,4.44
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.47
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0110,L3 Active Power,kW,19.38
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0110,L2 Active Power,kW,18.18
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0110,L1 Active Power,kW,19.11
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0110,N Current (RMS),A,17.2
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,85.7
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,79.9
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,83.7
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.44
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.85
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.15
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.44
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.75
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
604523,Park Road Tenby,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.11
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.95
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.93
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0110,L3 Active Power,kW,18.47
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0110,L2 Active Power,kW,17.32
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0110,L1 Active Power,kW,18.26
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0110,N Current (RMS),A,16.9
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,81.6
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,76.2
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,80.2
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.38
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.4
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.12
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.07
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
604523,Park Road Tenby,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.25
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.87
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.92
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0110,L3 Active Power,kW,19.0
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0110,L2 Active Power,kW,18.33
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0110,L1 Active Power,kW,18.68
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0110,N Current (RMS),A,16.8
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,83.9
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,80.0
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,81.7
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.91
