Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.62
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.39
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.94
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.61
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
604523,Park Road Tenby,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.32
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.49
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.64
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0110,L3 Active Power,kW,18.58
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0110,L2 Active Power,kW,17.28
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0110,L1 Active Power,kW,18.31
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.6
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,80.7
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,74.7
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,79.4
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.67
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.17
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.72
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.51
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.06
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
604523,Park Road Tenby,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.63
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.54
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.36
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0110,L3 Active Power,kW,16.72
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0110,L2 Active Power,kW,15.86
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0110,L1 Active Power,kW,16.71
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0110,N Current (RMS),A,17.2
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,73.3
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,69.0
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,72.3
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.46
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.29
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.5
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.87
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
604523,Park Road Tenby,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.69
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.59
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.39
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0110,L3 Active Power,kW,18.42
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0110,L2 Active Power,kW,17.68
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0110,L1 Active Power,kW,18.54
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0110,N Current (RMS),A,17.4
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,81.3
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,77.3
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,80.6
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.36
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.84
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.27
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.1
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.15
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
604523,Park Road Tenby,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.04
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.05
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.06
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0110,L3 Active Power,kW,19.47
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0110,L2 Active Power,kW,18.82
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0110,L1 Active Power,kW,19.25
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0110,N Current (RMS),A,16.4
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,85.6
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,82.0
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,84.0
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.49
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.55
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.8
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.6
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
604523,Park Road Tenby,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.43
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.82
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.15
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0110,L3 Active Power,kW,20.68
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0110,L2 Active Power,kW,20.63
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0110,L1 Active Power,kW,20.89
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0110,N Current (RMS),A,16.4
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,90.7
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,89.6
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,90.7
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.7
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.53
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.46
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.93
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
604523,Park Road Tenby,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.33
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.7
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.7
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0110,L3 Active Power,kW,20.12
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0110,L2 Active Power,kW,20.41
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0110,L1 Active Power,kW,19.38
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0110,N Current (RMS),A,16.1
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,88.7
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,89.1
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,84.8
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.9
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.93
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.4
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
604523,Park Road Tenby,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.0
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.34
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.74
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0110,L3 Active Power,kW,22.22
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0110,L2 Active Power,kW,21.96
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0110,L1 Active Power,kW,21.84
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0110,N Current (RMS),A,16.1
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,97.5
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,95.6
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,95.5
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.88
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,21.9
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.58
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.72
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.57
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
604523,Park Road Tenby,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.11
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.6
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.81
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0110,L3 Active Power,kW,20.93
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0110,L2 Active Power,kW,21.17
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0110,L1 Active Power,kW,20.4
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0110,N Current (RMS),A,15.2
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,92.1
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,92.2
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,89.4
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.86
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.25
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.64
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.7
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
604523,Park Road Tenby,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.49
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.42
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.28
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0110,L3 Active Power,kW,22.68
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0110,L2 Active Power,kW,22.92
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0110,L1 Active Power,kW,22.27
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0110,N Current (RMS),A,14.4
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,99.1
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,99.0
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,96.9
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.38
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.6
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.26
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.89
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
604523,Park Road Tenby,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.39
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.1
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.04
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0110,L3 Active Power,kW,21.29
