Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0110,L2 Active Power,kW,21.3
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0110,L1 Active Power,kW,21.17
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0110,N Current (RMS),A,14.8
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,93.2
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,92.4
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,91.8
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.92
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.62
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.74
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.27
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
604523,Park Road Tenby,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.14
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.58
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.01
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0110,L3 Active Power,kW,22.75
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0110,L2 Active Power,kW,21.59
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0110,L1 Active Power,kW,21.93
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0110,N Current (RMS),A,14.9
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,98.9
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,93.2
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,95.2
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.73
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.39
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.03
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.13
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.66
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
604523,Park Road Tenby,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.91
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.04
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.16
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0110,L3 Active Power,kW,23.67
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0110,L2 Active Power,kW,22.91
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0110,L1 Active Power,kW,22.84
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0110,N Current (RMS),A,14.7
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,104.0
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,99.5
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,100.3
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.09
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.31
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.94
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
604523,Park Road Tenby,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.05
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.41
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.99
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0110,L3 Active Power,kW,15.2
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0110,L2 Active Power,kW,14.26
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0110,L1 Active Power,kW,14.48
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0110,N Current (RMS),A,14.8
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,67.3
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,62.2
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,63.8
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.68
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.22
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.18
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
604523,Park Road Tenby,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.57
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.76
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.31
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0110,L3 Active Power,kW,15.84
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0110,L2 Active Power,kW,14.84
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0110,L1 Active Power,kW,14.81
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0110,N Current (RMS),A,15.0
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,70.3
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,64.7
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,65.1
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.54
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.67
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
604523,Park Road Tenby,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.32
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.76
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.51
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0110,L3 Active Power,kW,17.46
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0110,L2 Active Power,kW,16.23
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0110,L1 Active Power,kW,16.59
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0110,N Current (RMS),A,14.9
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,77.0
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,70.8
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,73.0
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.45
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.56
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.11
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.84
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
604523,Park Road Tenby,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.72
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.13
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.64
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0110,L3 Active Power,kW,15.84
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0110,L2 Active Power,kW,14.48
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0110,L1 Active Power,kW,14.4
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0110,N Current (RMS),A,15.4
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,70.4
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,63.4
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,63.7
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.38
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.67
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
604523,Park Road Tenby,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.1
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.31
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.77
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0110,L3 Active Power,kW,15.42
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0110,L2 Active Power,kW,13.84
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0110,L1 Active Power,kW,13.49
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0110,N Current (RMS),A,15.2
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,68.9
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,60.9
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,60.3
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.06
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.29
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.22
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
604523,Park Road Tenby,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.06
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.19
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.84
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0110,L3 Active Power,kW,16.43
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0110,L2 Active Power,kW,15.32
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0110,L1 Active Power,kW,14.88
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0110,N Current (RMS),A,14.5
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,73.3
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,66.9
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,66.0
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,22.1
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.14
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.56
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
604523,Park Road Tenby,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.26
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.7
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.25
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0110,L3 Active Power,kW,14.55
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0110,L2 Active Power,kW,13.34
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0110,L1 Active Power,kW,12.91
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0110,N Current (RMS),A,13.6
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,67.2
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,60.7
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,59.9
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
