Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,22.1
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.39
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
604523,Park Road Tenby,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.2
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.24
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.96
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0110,L3 Active Power,kW,13.97
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0110,L2 Active Power,kW,11.1
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0110,L1 Active Power,kW,10.74
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0110,N Current (RMS),A,17.3
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,64.5
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,51.6
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,51.3
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.61
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.62
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.76
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
604523,Park Road Tenby,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.75
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.45
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.73
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0110,L3 Active Power,kW,14.72
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0110,L2 Active Power,kW,11.79
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0110,L1 Active Power,kW,10.2
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0110,N Current (RMS),A,18.6
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,66.9
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,54.5
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,49.4
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,22.0
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.48
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
604523,Park Road Tenby,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.41
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.94
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.38
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0110,L3 Active Power,kW,15.8
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0110,L2 Active Power,kW,11.88
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0110,L1 Active Power,kW,9.95
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0110,N Current (RMS),A,22.1
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,69.6
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,53.2
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,46.4
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,22.1
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.32
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
604523,Park Road Tenby,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.1
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.82
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.07
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0110,L3 Active Power,kW,15.46
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0110,L2 Active Power,kW,11.07
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0110,L1 Active Power,kW,9.6
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0110,N Current (RMS),A,23.1
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,67.5
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,49.6
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,44.5
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.17
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,22.1
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.62
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.99
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
604523,Park Road Tenby,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.28
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.22
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.2
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0110,L3 Active Power,kW,15.22
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0110,L2 Active Power,kW,11.41
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0110,L1 Active Power,kW,9.44
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0110,N Current (RMS),A,23.1
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,67.0
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,51.4
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,44.6
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,22.1
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
604523,Park Road Tenby,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.37
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.72
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.33
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0110,L3 Active Power,kW,13.42
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0110,L2 Active Power,kW,11.6
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0110,L1 Active Power,kW,11.07
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0110,N Current (RMS),A,14.2
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,62.9
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,53.7
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,52.9
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,22.1
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.82
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
604523,Park Road Tenby,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.47
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.42
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.61
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0110,L3 Active Power,kW,11.77
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0110,L2 Active Power,kW,10.57
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0110,L1 Active Power,kW,10.34
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0110,N Current (RMS),A,13.5
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,55.8
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,49.3
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,49.1
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,22.1
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
604523,Park Road Tenby,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.23
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.97
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.51
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0110,L3 Active Power,kW,12.46
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0110,L2 Active Power,kW,11.55
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0110,L1 Active Power,kW,10.96
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0110,N Current (RMS),A,12.5
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,59.8
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,54.0
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,53.1
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,22.1
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
604523,Park Road Tenby,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.41
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.85
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.43
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0110,L3 Active Power,kW,14.75
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0110,L2 Active Power,kW,10.97
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0110,L1 Active Power,kW,10.73
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0110,N Current (RMS),A,21.6
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,67.3
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,51.2
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,51.0
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,22.1
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.82
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
604523,Park Road Tenby,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
