Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.61
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.15
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.7
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0110,L3 Active Power,kW,17.0
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0110,L2 Active Power,kW,10.38
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0110,L1 Active Power,kW,10.29
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0110,N Current (RMS),A,27.8
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,74.3
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,47.5
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,47.8
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,22.1
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.15
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
604523,Park Road Tenby,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.69
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.47
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.67
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0110,L3 Active Power,kW,16.6
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0110,L2 Active Power,kW,11.55
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0110,L1 Active Power,kW,9.95
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0110,N Current (RMS),A,26.2
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,73.1
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,52.9
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,47.3
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,22.1
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.2
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.9
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.94
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
604523,Park Road Tenby,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.7
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.25
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.84
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0110,L3 Active Power,kW,13.13
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0110,L2 Active Power,kW,11.22
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0110,L1 Active Power,kW,10.79
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0110,N Current (RMS),A,14.2
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,61.6
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,52.6
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,51.9
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.32
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,22.1
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.8
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
604523,Park Road Tenby,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.86
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.47
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.94
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0110,L3 Active Power,kW,13.32
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0110,L2 Active Power,kW,11.3
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0110,L1 Active Power,kW,11.2
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0110,N Current (RMS),A,14.3
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,62.1
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,52.6
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,53.1
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.93
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,22.2
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.91
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.33
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
604523,Park Road Tenby,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,5.03
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.68
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.45
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0110,L3 Active Power,kW,13.39
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0110,L2 Active Power,kW,11.74
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0110,L1 Active Power,kW,11.29
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0110,N Current (RMS),A,13.2
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,62.5
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,54.4
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,53.9
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.02
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.87
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
604523,Park Road Tenby,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.56
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.25
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.7
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0110,L3 Active Power,kW,15.68
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0110,L2 Active Power,kW,10.55
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0110,L1 Active Power,kW,10.43
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0110,N Current (RMS),A,25.0
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,69.7
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,49.2
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,49.4
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.29
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.83
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.42
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
604523,Park Road Tenby,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.49
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.0
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.43
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0110,L3 Active Power,kW,16.73
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0110,L2 Active Power,kW,9.69
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0110,L1 Active Power,kW,9.48
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0110,N Current (RMS),A,29.8
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,73.2
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,44.9
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,44.6
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.53
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.63
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
604523,Park Road Tenby,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.15
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.55
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.26
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0110,L3 Active Power,kW,17.43
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0110,L2 Active Power,kW,10.57
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0110,L1 Active Power,kW,9.73
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0110,N Current (RMS),A,29.4
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,75.9
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,48.0
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,45.6
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.94
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.04
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.42
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
604523,Park Road Tenby,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.01
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.74
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.19
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0110,L3 Active Power,kW,12.25
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0110,L2 Active Power,kW,10.25
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0110,L1 Active Power,kW,10.1
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0110,N Current (RMS),A,14.3
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,58.2
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,48.9
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,49.2
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.81
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,22.3
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
604523,Park Road Tenby,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.75
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.13
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.91
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0110,L3 Active Power,kW,13.31
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0110,L2 Active Power,kW,11.05
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0110,L1 Active Power,kW,10.73
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0110,N Current (RMS),A,14.4
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,62.7
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,52.2
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,52.2
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
