Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.14
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,22.4
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.44
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
604523,Park Road Tenby,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.99
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.11
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.98
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0110,L3 Active Power,kW,13.37
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0110,L2 Active Power,kW,11.27
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0110,L1 Active Power,kW,10.88
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0110,N Current (RMS),A,14.1
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,63.0
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,52.4
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,52.4
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.59
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,22.4
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.9
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
604523,Park Road Tenby,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.06
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.44
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.28
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0110,L3 Active Power,kW,15.43
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0110,L2 Active Power,kW,10.98
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0110,L1 Active Power,kW,10.77
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0110,N Current (RMS),A,22.4
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,70.0
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,51.4
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,51.6
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.16
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.92
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,22.4
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.04
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.86
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
604523,Park Road Tenby,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.27
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.81
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.27
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0110,L3 Active Power,kW,16.75
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0110,L2 Active Power,kW,9.73
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0110,L1 Active Power,kW,9.24
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0110,N Current (RMS),A,30.3
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,73.7
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,45.5
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,44.1
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.52
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,22.4
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.2
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
604523,Park Road Tenby,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.7
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.23
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.28
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0110,L3 Active Power,kW,16.34
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0110,L2 Active Power,kW,9.5
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0110,L1 Active Power,kW,9.14
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0110,N Current (RMS),A,31.0
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,72.5
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,45.0
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,43.6
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.85
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,22.4
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.74
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.46
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
604523,Park Road Tenby,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.69
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.19
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.84
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0110,L3 Active Power,kW,12.56
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0110,L2 Active Power,kW,10.38
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0110,L1 Active Power,kW,9.94
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0110,N Current (RMS),A,14.3
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,57.9
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,47.9
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,46.9
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.99
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,22.4
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.19
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.04
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
604523,Park Road Tenby,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.19
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.0
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.28
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0110,L3 Active Power,kW,11.82
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0110,L2 Active Power,kW,9.96
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0110,L1 Active Power,kW,9.39
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0110,N Current (RMS),A,14.4
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,55.6
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,46.8
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,45.3
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.92
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.8
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,22.5
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.36
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.86
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
604523,Park Road Tenby,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.6
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.92
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.57
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0110,L3 Active Power,kW,13.13
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0110,L2 Active Power,kW,10.73
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0110,L1 Active Power,kW,10.32
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0110,N Current (RMS),A,15.1
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,61.6
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,50.6
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,50.0
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.31
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.07
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,22.6
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.87
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
604523,Park Road Tenby,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.89
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.21
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.93
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0110,L3 Active Power,kW,13.79
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0110,L2 Active Power,kW,11.53
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0110,L1 Active Power,kW,11.05
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0110,N Current (RMS),A,14.3
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,64.4
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,53.7
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,53.0
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.64
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,22.7
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.18
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.19
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
604523,Park Road Tenby,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,3.76
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.41
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.93
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0110,L3 Active Power,kW,12.35
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0110,L2 Active Power,kW,10.22
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0110,L1 Active Power,kW,9.66
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0110,N Current (RMS),A,14.0
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,58.5
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,48.8
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,47.5
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.68
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.48
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,22.6
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.72
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
604523,Park Road Tenby,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,4.79
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.28
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.63
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0110,L3 Active Power,kW,13.27
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0110,L2 Active Power,kW,12.52
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0110,L1 Active Power,kW,11.02
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0110,N Current (RMS),A,13.0
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,62.5
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,57.6
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,52.6
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.79
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,22.7
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.45
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
604523,Park Road Tenby,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
